Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,176.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,284.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,287.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,394.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,211.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,304.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,219.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,213.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,311.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,293.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,401.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,222.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,207.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,164.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,227.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,334.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,246.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,407.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,232.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,360.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
