Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,94.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,189.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,291.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,268.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,415.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,402.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,297.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,299.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,421.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,269.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,420.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,210.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,209.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,302.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,297.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,404.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,266.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,377.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,175.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,206.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,295.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,410.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,341.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
