Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,135.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,220.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,211.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,180.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,310.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,436.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,324.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,160.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,169.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,260.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,305.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,425.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,249.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,332.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93964
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,133.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,225.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,208.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,166.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,255.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,350.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,432.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,267.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,367.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,149.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
