Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,215.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,306.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,410.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,284.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,395.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,97.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,131.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,197.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,260.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,246.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,374.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,276.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,370.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,122.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,117.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,208.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,144.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,234.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,342.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,263.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,373.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,203.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,317.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,264.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,380.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,76.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
