Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,237.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,89.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,227.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,225.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,350.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,252.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,361.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,188.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,376.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,246.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,360.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,183.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,277.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,264.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,345.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,179.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,225.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,313.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,366.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
