Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,125.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,223.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,337.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,332.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95019
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,219.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,318.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,317.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,232.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,213.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,353.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,300.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94363
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
