Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,148.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,254.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,190.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,326.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,172.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,288.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,127.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,197.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,255.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,363.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,272.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,156.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,198.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,324.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,253.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,72.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,137.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,164.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,204.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,325.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
