Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,169.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,191.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,325.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,244.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,142.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,152.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,269.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,335.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,267.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,206.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,162.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,238.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,216.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,324.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,267.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,169.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
