Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,63.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,174.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,199.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,356.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,172.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,264.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,256.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,199.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,301.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,298.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96988
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,140.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,252.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,205.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,310.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,310.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,186.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,272.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,225.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,282.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,136.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
