Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,162.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,174.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,138.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,274.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,197.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,350.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,351.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,183.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,185.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,339.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,376.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,144.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,159.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,155.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,233.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,360.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,290.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,168.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,226.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,160.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,223.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,354.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,160.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,260.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
