Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,169.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,210.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,99.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,208.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,222.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,262.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,386.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,287.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,67.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,138.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,264.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,213.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,356.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,184.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,307.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,260.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,298.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,295.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94287
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
