Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,253.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,195.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,344.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96075
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,68.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,136.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,218.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,279.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,306.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94061
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,223.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,294.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,313.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,145.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,203.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,329.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,210.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,291.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
