Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,179.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,303.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,194.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,325.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,163.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,286.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,297.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,180.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,277.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,250.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96121
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,134.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,250.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,211.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,318.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
