Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,65.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,125.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,209.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,298.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,204.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,302.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91949
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,215.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,217.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,318.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,298.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,156.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,227.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,160.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,279.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,230.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,358.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,205.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,294.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96194
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,142.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,203.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,139.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,288.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,193.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,344.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,294.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
