Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,184.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,272.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,207.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,306.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,321.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,187.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,284.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,291.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,191.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,295.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94238
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,214.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,327.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,270.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,212.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,323.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,78.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,286.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
