Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,234.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,344.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,196.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,294.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,265.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,266.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,368.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,64.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,170.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,267.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,177.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,370.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,109.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,270.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,185.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,256.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,217.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,345.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
