Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,152.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,292.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,172.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,290.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,226.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,329.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,117.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,122.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,273.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,180.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,305.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,122.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,106.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,292.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,194.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,290.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,179.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,263.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93439
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,120.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,229.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,297.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,271.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
