Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,66.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,188.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,263.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92941
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,115.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,62.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,137.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,216.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,167.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,279.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,296.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88632
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93045
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84372
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,133.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,103.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,211.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,250.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,236.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90289
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80887
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91348
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,163.88
