Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,142.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,209.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,276.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91559
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83438
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87787
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,104.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8779
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89764
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83999
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,102.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,213.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90903
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92551
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,120.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,207.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,229.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8977
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85177
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82574
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
