Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91659
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,112.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,207.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88507
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91049
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,108.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,115.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,141.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80334
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81988
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87622
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93347
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,106.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,137.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,214.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76184
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78909
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88635
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91431
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,61.25
