Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90158
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66235
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78671
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88037
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86123
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,152.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92963
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75296
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8403
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85107
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,115.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,146.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8836
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90954
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71972
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7417
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87259
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,114.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86291
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75998
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
