Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,159.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8847
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72268
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7803
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8587
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,110.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88107
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74072
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80087
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89328
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,97.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57882
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81067
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,71.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90951
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
