Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75311
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77356
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,106.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,200.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88775
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87381
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94913
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57742
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73318
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82232
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,125.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,194.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86441
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87585
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59695
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85409
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93393
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,133.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,112.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,192.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85687
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92374
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68606
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83175
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.875
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90964
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
