Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,106.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,197.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,149.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91394
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94257
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80459
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91516
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,140.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,116.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,223.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92465
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7817
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76376
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9003
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93475
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,130.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,49.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,120.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,104.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,211.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8884
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87729
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90503
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71966
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83005
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91171
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84689
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,48.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,78.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84619
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91669
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
