Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62698
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95508
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87533
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87973
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78241
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93933
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,47.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89429
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81524
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77148
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91437
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80395
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,78.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,154.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94327
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92377
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92715
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87976
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92621
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90338
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81143
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,43.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,94.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92862
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8883
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88226
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76425
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,105.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
