Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,100.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,172.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88898
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83584
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75961
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80154
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7489
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,157.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88052
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83008
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96686
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79486
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87747
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88266
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9039
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90842
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7586
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83474
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79086
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,171.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94839
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
