Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78247
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78436
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75991
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,90.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92908
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80801
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77572
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79904
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75628
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,49.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,82.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,138.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93738
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80472
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89084
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79059
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80722
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,48.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,81.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93152
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81598
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,47.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,188.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
