Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85269
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84851
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85235
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77243
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,50.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82452
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93664
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87362
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86853
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76342
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,49.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,158.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,194.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85046
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82541
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90283
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88482
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74517
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,87.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,89.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82333
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85196
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88168
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78189
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
