Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,50.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,113.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,129.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86319
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94372
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82922
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86566
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.871
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,54.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,121.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,169.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8931
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7814
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87323
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88653
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78225
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,58.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,135.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,163.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90323
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78473
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90701
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,55.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,109.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,138.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91058
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
