Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7987
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94357
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92389
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91348
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81003
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,54.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,129.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86725
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92258
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91614
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90237
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80276
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,124.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,56.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,145.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,232.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95645
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,38.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8573
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85483
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88455
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86337
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79937
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,118.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,63.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,135.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,223.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,125.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94015
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83581
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87478
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8273
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,118.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
