Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,60.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,122.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,215.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,92.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94461
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88894
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92187
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86069
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79107
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,61.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,132.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,222.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8959
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86856
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74301
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,111.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,67.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,146.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,232.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91766
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89325
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91479
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86835
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77481
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,125.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,61.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,75.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,151.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,154.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9263
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92981
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
