Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78418
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,121.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,72.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,151.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,169.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,166.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,142.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92172
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86523
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87018
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77838
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,67.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,113.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,171.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,158.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,204.88
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
934857,BIRKDALE CLOSE B177 NUNEN,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
